Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
