Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
855730,Avon Drive - Congleton,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
855730,Avon Drive - Congleton,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
