Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
