Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
