Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
