Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
