Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
