Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
