Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
