Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
