Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
