Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
