Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
855730,Avon Drive - Congleton,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
