Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-04-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
