Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,25.0
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,25.0
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,25.2
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
