Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,25.5
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,25.5
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,25.5
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,25.6
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,25.8
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,25.9
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,26.0
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,26.0
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,25.8
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,26.1
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,26.1
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,26.3
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,26.5
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
