Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,26.8
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,27.0
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,27.2
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,27.2
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,27.3
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,27.5
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,27.5
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,27.6
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,27.7
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,27.6
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,27.6
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
855730,Avon Drive - Congleton,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,27.5
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
855730,Avon Drive - Congleton,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,27.3
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
855730,Avon Drive - Congleton,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,27.3
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
