Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,25.5
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
