Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
