Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
