Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-04-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
