Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
