Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
855730,Avon Drive - Congleton,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
