Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
