Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
