Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
