Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
