Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
855730,Avon Drive - Congleton,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
855730,Avon Drive - Congleton,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
855730,Avon Drive - Congleton,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
855730,Avon Drive - Congleton,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
855730,Avon Drive - Congleton,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
855730,Avon Drive - Congleton,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
