Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
