Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
