Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
