Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
855730,Avon Drive - Congleton,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
855730,Avon Drive - Congleton,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
