Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
855730,Avon Drive - Congleton,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,24.7
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,25.0
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,25.1
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,25.1
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,25.2
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,25.3
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,25.4
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
