Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,25.3
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,25.3
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,25.3
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,25.2
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,25.0
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
