Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
