Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-05-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-05-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
