Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
