Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
