Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
