Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
