Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
855730,Avon Drive - Congleton,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
