Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
855730,Avon Drive - Congleton,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
855730,Avon Drive - Congleton,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
855730,Avon Drive - Congleton,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
