Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
