Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
