Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
