Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
