Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
