Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
