Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
855730,Avon Drive - Congleton,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
