Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-05-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
