Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
