Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-05-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
