Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
