Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
