Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,25.2
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,25.1
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,25.0
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,25.0
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,25.3
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,25.2
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,25.3
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,25.3
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,25.1
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,24.9
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
