Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,24.5
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,24.6
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,25.4
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,25.6
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,25.3
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-05-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-05-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-05-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
