Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
