Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,28.1
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,28.1
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,28.2
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,28.3
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,28.3
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,transformer,,Temperature,C,28.1
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-05-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,transformer,,Temperature,C,28.1
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-05-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,transformer,,Temperature,C,28.2
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-05-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,transformer,,Temperature,C,28.3
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-05-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,28.2
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,28.0
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,28.3
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,28.5
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,28.3
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
