Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,28.0
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,28.0
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,28.0
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,27.9
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,27.8
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,28.0
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,28.3
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
855730,Avon Drive - Congleton,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,28.8
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,28.6
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,28.5
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,28.1
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,27.7
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,26.9
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
