Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,26.3
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,24.8
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-05-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
