Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
