Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,24.4
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,24.3
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,24.2
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,24.1
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,24.0
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,23.6
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
855730,Avon Drive - Congleton,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
855730,Avon Drive - Congleton,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
