Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
855730,Avon Drive - Congleton,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
855730,Avon Drive - Congleton,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,23.2
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,23.5
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
