Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,23.8
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,23.9
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,23.7
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,23.4
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,23.3
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
